Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,21.7
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
932254,Fleur De Lys Close,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,50.3
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,21.7
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
932254,Fleur De Lys Close,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,21.7
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
932254,Fleur De Lys Close,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,21.7
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
932254,Fleur De Lys Close,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
932254,Fleur De Lys Close,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
932254,Fleur De Lys Close,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
932254,Fleur De Lys Close,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
932254,Fleur De Lys Close,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
932254,Fleur De Lys Close,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
