Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
932254,Fleur De Lys Close,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
932254,Fleur De Lys Close,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
932254,Fleur De Lys Close,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
932254,Fleur De Lys Close,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
932254,Fleur De Lys Close,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
932254,Fleur De Lys Close,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
932254,Fleur De Lys Close,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
932254,Fleur De Lys Close,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
932254,Fleur De Lys Close,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,21.7
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.5
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
932254,Fleur De Lys Close,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
932254,Fleur De Lys Close,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
932254,Fleur De Lys Close,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
932254,Fleur De Lys Close,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
