Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,21.4
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
932254,Fleur De Lys Close,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,21.5
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
932254,Fleur De Lys Close,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,21.5
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
932254,Fleur De Lys Close,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,21.5
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
932254,Fleur De Lys Close,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.4
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
932254,Fleur De Lys Close,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.4
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
932254,Fleur De Lys Close,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,21.4
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
932254,Fleur De Lys Close,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,21.4
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
932254,Fleur De Lys Close,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,21.3
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
932254,Fleur De Lys Close,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,21.3
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
