Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
932254,Fleur De Lys Close,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,21.3
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
932254,Fleur De Lys Close,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,21.2
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
932254,Fleur De Lys Close,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,21.2
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
932254,Fleur De Lys Close,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,21.1
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
932254,Fleur De Lys Close,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,21.1
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
932254,Fleur De Lys Close,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,21.0
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
932254,Fleur De Lys Close,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,21.0
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
932254,Fleur De Lys Close,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,21.0
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
932254,Fleur De Lys Close,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,20.9
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
932254,Fleur De Lys Close,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
