Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,20.8
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
932254,Fleur De Lys Close,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,20.8
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
932254,Fleur De Lys Close,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,20.8
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
932254,Fleur De Lys Close,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,20.7
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
932254,Fleur De Lys Close,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,20.7
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
932254,Fleur De Lys Close,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,20.6
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
932254,Fleur De Lys Close,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,20.6
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
932254,Fleur De Lys Close,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,20.6
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
932254,Fleur De Lys Close,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,20.5
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
932254,Fleur De Lys Close,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
