Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,20.5
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
932254,Fleur De Lys Close,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,20.5
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
932254,Fleur De Lys Close,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,20.4
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
932254,Fleur De Lys Close,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,20.4
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
932254,Fleur De Lys Close,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,20.4
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
932254,Fleur De Lys Close,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,20.4
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
932254,Fleur De Lys Close,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,20.3
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
932254,Fleur De Lys Close,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,20.3
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
932254,Fleur De Lys Close,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,20.3
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
932254,Fleur De Lys Close,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,20.2
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
