Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
932254,Fleur De Lys Close,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,20.1
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
932254,Fleur De Lys Close,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,20.0
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
932254,Fleur De Lys Close,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,19.8
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
932254,Fleur De Lys Close,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,19.6
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
932254,Fleur De Lys Close,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,51.3
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,19.2
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
932254,Fleur De Lys Close,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,18.9
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
932254,Fleur De Lys Close,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,18.7
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
932254,Fleur De Lys Close,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,18.5
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
932254,Fleur De Lys Close,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,18.4
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
932254,Fleur De Lys Close,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
