Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,18.3
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
932254,Fleur De Lys Close,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,transformer,,Temperature,C,20.9
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
932254,Fleur De Lys Close,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,transformer,,Temperature,C,21.0
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
932254,Fleur De Lys Close,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,transformer,,Temperature,C,21.1
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
932254,Fleur De Lys Close,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,transformer,,Temperature,C,21.2
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
932254,Fleur De Lys Close,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,transformer,,Temperature,C,21.4
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
932254,Fleur De Lys Close,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,transformer,,Temperature,C,21.5
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
932254,Fleur De Lys Close,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,transformer,,Temperature,C,21.5
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
932254,Fleur De Lys Close,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,transformer,,Temperature,C,21.6
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
932254,Fleur De Lys Close,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
