Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,transformer,,Temperature,C,21.7
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
932254,Fleur De Lys Close,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,transformer,,Temperature,C,21.9
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
932254,Fleur De Lys Close,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,transformer,,Temperature,C,22.0
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
932254,Fleur De Lys Close,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,transformer,,Temperature,C,22.1
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
932254,Fleur De Lys Close,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,transformer,,Temperature,C,22.2
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
932254,Fleur De Lys Close,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,transformer,,Temperature,C,22.3
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
932254,Fleur De Lys Close,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,transformer,,Temperature,C,22.4
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
932254,Fleur De Lys Close,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,transformer,,Temperature,C,22.5
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
932254,Fleur De Lys Close,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,transformer,,Temperature,C,22.6
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
932254,Fleur De Lys Close,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,transformer,,Temperature,C,22.7
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
