Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
932254,Fleur De Lys Close,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,transformer,,Temperature,C,22.8
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
932254,Fleur De Lys Close,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,transformer,,Temperature,C,22.8
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
932254,Fleur De Lys Close,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,transformer,,Temperature,C,22.8
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
932254,Fleur De Lys Close,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,transformer,,Temperature,C,22.9
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.2
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
932254,Fleur De Lys Close,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,transformer,,Temperature,C,22.9
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
932254,Fleur De Lys Close,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,transformer,,Temperature,C,22.9
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
932254,Fleur De Lys Close,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,transformer,,Temperature,C,22.9
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
932254,Fleur De Lys Close,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
932254,Fleur De Lys Close,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
932254,Fleur De Lys Close,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
932254,Fleur De Lys Close,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
