Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
932254,Fleur De Lys Close,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
932254,Fleur De Lys Close,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
932254,Fleur De Lys Close,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
932254,Fleur De Lys Close,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
932254,Fleur De Lys Close,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,transformer,,Temperature,C,23.1
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
932254,Fleur De Lys Close,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,transformer,,Temperature,C,23.2
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
932254,Fleur De Lys Close,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,transformer,,Temperature,C,23.3
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
932254,Fleur De Lys Close,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,transformer,,Temperature,C,23.3
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
932254,Fleur De Lys Close,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,transformer,,Temperature,C,23.3
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
