Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
932254,Fleur De Lys Close,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,transformer,,Temperature,C,23.3
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
932254,Fleur De Lys Close,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,47.7
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,transformer,,Temperature,C,23.3
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
932254,Fleur De Lys Close,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,67.0
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,transformer,,Temperature,C,23.3
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
932254,Fleur De Lys Close,2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,transformer,,Temperature,C,23.3
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
932254,Fleur De Lys Close,2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,transformer,,Temperature,C,23.3
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
932254,Fleur De Lys Close,2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.74
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,72.4
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,transformer,,Temperature,C,23.2
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
932254,Fleur De Lys Close,2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,transformer,,Temperature,C,23.1
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
932254,Fleur De Lys Close,2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,transformer,,Temperature,C,23.1
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
932254,Fleur De Lys Close,2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
932254,Fleur De Lys Close,2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
