Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
932254,Fleur De Lys Close,2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,transformer,,Temperature,C,23.1
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
932254,Fleur De Lys Close,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,transformer,,Temperature,C,23.1
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
932254,Fleur De Lys Close,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,transformer,,Temperature,C,23.1
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
932254,Fleur De Lys Close,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
932254,Fleur De Lys Close,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
932254,Fleur De Lys Close,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
932254,Fleur De Lys Close,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
932254,Fleur De Lys Close,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,transformer,,Temperature,C,23.0
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
932254,Fleur De Lys Close,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
