Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,transformer,,Temperature,C,22.9
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
932254,Fleur De Lys Close,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,transformer,,Temperature,C,22.8
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
932254,Fleur De Lys Close,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,transformer,,Temperature,C,22.7
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
932254,Fleur De Lys Close,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,transformer,,Temperature,C,22.7
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
932254,Fleur De Lys Close,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,transformer,,Temperature,C,22.7
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
932254,Fleur De Lys Close,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,transformer,,Temperature,C,22.6
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
932254,Fleur De Lys Close,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,transformer,,Temperature,C,22.6
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
932254,Fleur De Lys Close,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,transformer,,Temperature,C,22.5
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
932254,Fleur De Lys Close,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,transformer,,Temperature,C,22.4
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
932254,Fleur De Lys Close,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,transformer,,Temperature,C,22.3
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
932254,Fleur De Lys Close,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
