Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,transformer,,Temperature,C,22.2
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
932254,Fleur De Lys Close,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,transformer,,Temperature,C,22.0
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
932254,Fleur De Lys Close,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,transformer,,Temperature,C,21.8
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
932254,Fleur De Lys Close,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,transformer,,Temperature,C,21.7
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
932254,Fleur De Lys Close,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,transformer,,Temperature,C,21.6
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
932254,Fleur De Lys Close,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,transformer,,Temperature,C,21.5
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
932254,Fleur De Lys Close,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,transformer,,Temperature,C,21.4
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
932254,Fleur De Lys Close,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.02
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,transformer,,Temperature,C,21.4
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
932254,Fleur De Lys Close,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,transformer,,Temperature,C,21.3
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
932254,Fleur De Lys Close,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
