Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.93
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,transformer,,Temperature,C,21.2
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
932254,Fleur De Lys Close,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,transformer,,Temperature,C,21.1
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
932254,Fleur De Lys Close,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,transformer,,Temperature,C,21.1
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
932254,Fleur De Lys Close,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,transformer,,Temperature,C,21.1
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
932254,Fleur De Lys Close,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,transformer,,Temperature,C,21.1
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
932254,Fleur De Lys Close,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,transformer,,Temperature,C,21.1
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
932254,Fleur De Lys Close,2024-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,transformer,,Temperature,C,21.0
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
932254,Fleur De Lys Close,2024-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,transformer,,Temperature,C,21.0
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
932254,Fleur De Lys Close,2024-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,transformer,,Temperature,C,20.9
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
932254,Fleur De Lys Close,2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.34
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,81.8
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,transformer,,Temperature,C,20.7
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
