Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
932254,Fleur De Lys Close,2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,57.1
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,transformer,,Temperature,C,20.6
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
932254,Fleur De Lys Close,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,transformer,,Temperature,C,20.5
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
932254,Fleur De Lys Close,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,58.8
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,transformer,,Temperature,C,20.4
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
932254,Fleur De Lys Close,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.36
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,49.1
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,transformer,,Temperature,C,20.3
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
932254,Fleur De Lys Close,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,transformer,,Temperature,C,20.2
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
932254,Fleur De Lys Close,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,transformer,,Temperature,C,20.1
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
932254,Fleur De Lys Close,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,transformer,,Temperature,C,20.1
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
932254,Fleur De Lys Close,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,transformer,,Temperature,C,20.0
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
932254,Fleur De Lys Close,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,transformer,,Temperature,C,19.9
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
932254,Fleur De Lys Close,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
