Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,transformer,,Temperature,C,19.8
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
932254,Fleur De Lys Close,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,transformer,,Temperature,C,19.8
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
932254,Fleur De Lys Close,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,transformer,,Temperature,C,19.8
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
932254,Fleur De Lys Close,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,transformer,,Temperature,C,19.8
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
932254,Fleur De Lys Close,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,transformer,,Temperature,C,19.7
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
932254,Fleur De Lys Close,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,transformer,,Temperature,C,19.7
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
932254,Fleur De Lys Close,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,transformer,,Temperature,C,19.7
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
932254,Fleur De Lys Close,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,transformer,,Temperature,C,19.8
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
932254,Fleur De Lys Close,2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,transformer,,Temperature,C,19.8
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
932254,Fleur De Lys Close,2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
