Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,transformer,,Temperature,C,19.8
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
932254,Fleur De Lys Close,2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,transformer,,Temperature,C,19.8
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
932254,Fleur De Lys Close,2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,transformer,,Temperature,C,19.8
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
932254,Fleur De Lys Close,2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,transformer,,Temperature,C,19.9
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
932254,Fleur De Lys Close,2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,transformer,,Temperature,C,19.9
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
932254,Fleur De Lys Close,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,transformer,,Temperature,C,19.9
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
932254,Fleur De Lys Close,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,transformer,,Temperature,C,20.0
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
932254,Fleur De Lys Close,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,transformer,,Temperature,C,20.0
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
932254,Fleur De Lys Close,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,transformer,,Temperature,C,20.0
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
932254,Fleur De Lys Close,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,transformer,,Temperature,C,20.1
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
