Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
932254,Fleur De Lys Close,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,transformer,,Temperature,C,20.2
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
932254,Fleur De Lys Close,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,transformer,,Temperature,C,20.2
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
932254,Fleur De Lys Close,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,transformer,,Temperature,C,20.3
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
932254,Fleur De Lys Close,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,transformer,,Temperature,C,20.3
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
932254,Fleur De Lys Close,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,transformer,,Temperature,C,20.3
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
932254,Fleur De Lys Close,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,transformer,,Temperature,C,20.4
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
932254,Fleur De Lys Close,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,transformer,,Temperature,C,20.4
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
932254,Fleur De Lys Close,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,transformer,,Temperature,C,20.5
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
932254,Fleur De Lys Close,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,transformer,,Temperature,C,20.5
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
932254,Fleur De Lys Close,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
932254,Fleur De Lys Close,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
932254,Fleur De Lys Close,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
932254,Fleur De Lys Close,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
932254,Fleur De Lys Close,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
932254,Fleur De Lys Close,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
932254,Fleur De Lys Close,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
932254,Fleur De Lys Close,2024-04-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
932254,Fleur De Lys Close,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
932254,Fleur De Lys Close,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
932254,Fleur De Lys Close,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
