Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,transformer,,Temperature,C,21.0
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
932254,Fleur De Lys Close,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,transformer,,Temperature,C,21.1
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
932254,Fleur De Lys Close,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,transformer,,Temperature,C,21.1
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
932254,Fleur De Lys Close,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,transformer,,Temperature,C,21.2
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
932254,Fleur De Lys Close,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,transformer,,Temperature,C,21.2
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
932254,Fleur De Lys Close,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
